ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
45,2009-09,0.0,0.0,0.0,0.0,0.0
45,2009-10,0.0,3496404.0,185806.0,0.0,0.0
45,2009-11,206232.0,6206268.0,378010.0,47.73888888888889,18.902122177128028
45,2009-12,323636.625,6627585.0,224134.07,72.4992439516129,27.77713151736266
45,2010-01,329926.375,7039172.0,219463.938,73.90823812724014,26.66124931253751
45,2010-02,297221.0,6371548.0,360710.0,73.7155257936508,26.535029190185284
45,2010-03,354935.0,7215956.0,584499.0,79.51052867383513,27.97950253114995
45,2010-04,336223.0,6948264.0,240612.0,77.82939814814814,27.525558878208045
45,2010-05,327246.0,6928048.0,334210.0,73.30779569892472,26.868813986277235
45,2010-06,348662.0,7275308.0,446818.0,80.7087962962963,27.26077956653748
45,2010-07,358147.0,7510584.0,646140.0,80.23006272401435,27.12518118875088
45,2010-08,345098.0,7272980.0,830429.0,77.30689964157706,26.990758350313993
45,2010-09,341702.0,7083016.0,1142703.0,79.09768518518518,27.441910009333125
45,2010-10,355184.0,7394584.0,956730.0,79.5663082437276,27.322767402015675
45,2010-11,342831.0,6941920.0,1638903.0,79.35902777777778,28.092184943070503
45,2010-12,357934.0,7073016.0,1393790.0,80.18234767025089,28.786134561739058
45,2011-01,302028.0,6232376.0,1516718.0,67.65860215053763,27.56630761687035
45,2011-02,285175.0,5957584.0,935292.0,70.7279265873016,27.228662799103347
45,2011-03,339122.0,7134696.0,1721186.0,75.9681899641577,27.037437568001028
45,2011-04,347760.0,7417912.0,1369126.0,80.5,26.667542025303074
45,2011-05,358613.0,7695776.0,975395.0,80.33445340501792,26.50688223860293
45,2011-06,347678.0,7399072.0,752309.0,80.48101851851852,26.729140582314464
45,2011-07,353198.0,7780800.0,987718.0,79.12141577060932,25.821354573651377
45,2011-08,374444.0,8064496.0,702538.0,83.88082437275986,26.41159827801597
45,2011-09,374271.0,7874144.0,836482.0,86.63680555555555,27.037582815351108
45,2011-10,400131.0,8226144.0,1145322.0,89.6350806451613,27.668838583423778
45,2011-11,399637.0,8098288.0,1097794.0,92.50856481481482,28.070975844935788
45,2011-12,419346.0,8623248.0,1286558.0,93.93951612903226,27.662196773188015
45,2012-01,411254.0,8684112.0,1186626.0,92.12679211469535,26.938273443118497
45,2012-02,400397.0,8667552.0,753456.0,95.88050766283524,26.277218777189525
45,2012-03,433869.0,9354992.0,655376.0,97.19287634408602,26.381545756532983
45,2012-04,400602.0,8612992.0,848220.0,92.73194444444445,26.45721382302456
45,2012-05,389811.0,8702128.0,1240028.0,87.32325268817205,25.48083531982062
45,2012-06,383902.0,8670896.0,993488.0,88.8662037037037,25.184969850097765
45,2012-07,416018.0,9991488.0,491440.0,93.19399641577061,23.68465094154811
45,2012-08,186525.0,4328864.0,307508.0,41.784274193548384,24.51027278750268
45,2012-09,0.0,112.0,101818.0,0.0,0.0
45,2012-10,25420.0,5684288.0,1138930.0,5.694444444444445,2.5438090633925188
45,2012-11,308952.0,8721600.0,596876.0,71.51666666666667,20.150224270776004
45,2012-12,327011.0,8536416.0,1458570.0,73.25515232974911,21.79073245336997
45,2013-01,302177.0,7936821.0,2434858.0,67.69198028673836,21.657077835907685
45,2013-02,204260.0,6835102.0,2311984.0,50.65972222222223,16.998999673547914
45,2013-03,272927.0,8638839.0,2477288.0,61.13956093189964,17.971162000665444
45,2013-04,242948.0,9200092.0,3105078.0,56.23796296296296,15.021254207747777
45,2013-05,188726.0,9266432.0,2787386.0,42.27732974910394,11.585218524958329
45,2013-06,327495.0,8885232.0,1788886.0,75.80902777777779,20.966258675068918
45,2013-07,329660.0,8968028.0,1644576.0,73.84856630824372,20.91001462826238
45,2013-08,351388.0,9462916.0,1577200.0,78.71594982078854,21.122580749246143
45,2013-09,350206.0,9153364.0,1031784.0,81.06620370370369,21.763457274651522
45,2013-10,352398.0,9344348.0,1875640.0,78.94220430107526,21.45208301317545
45,2013-11,348064.0,8952356.0,2378449.0,80.57037037037037,22.116011174414126
45,2013-12,426880.0,10804264.0,2430003.0,95.62724014336918,22.474790817156386
45,2014-01,386400.0,9987824.0,5291754.0,86.55913978494624,22.00651513282573
45,2014-02,243552.0,6286352.0,4974072.0,60.404761904761905,22.03829756908299
45,2014-03,321720.0,8357936.0,1551460.0,72.06989247311827,21.895963309601797
45,2014-04,421292.0,11893944.0,1844282.0,97.5212962962963,20.148483351415365
45,2014-05,435720.0,12356576.0,2026310.0,97.60752688172043,20.058312270324723
45,2014-06,420976.0,10975095.0,1663488.0,97.44814814814815,21.81896205302399
45,2014-07,437388.0,7787416.0,2116016.0,97.98118279569893,31.949092484593095
45,2014-08,436940.0,7827184.0,2437040.0,97.88082437275986,31.754209006287155
45,2014-09,420144.0,7471916.0,2649221.0,97.25555555555555,31.985358507777654
45,2014-10,431180.0,8012320.0,2389116.0,96.5905017921147,30.611552792033596
45,2014-11,353700.0,8277611.0,3697308.0,81.875,24.306089039458364
45,2014-12,432428.0,11826661.0,2083055.0,96.87007168458781,20.79872422712266
45,2015-01,430968.0,12935196.0,1629711.0,96.54301075268818,18.952087312785984
45,2015-02,398246.0,10371336.0,1311876.0,98.77132936507937,21.842470407541196
45,2015-03,425670.0,8940772.0,696870.0,95.35618279569893,27.08214514361847
45,2015-04,412264.0,8827123.0,1283090.0,95.43148148148148,26.56692393810909
45,2015-05,429624.0,9430598.0,1342112.0,96.24193548387096,25.913993152926253
45,2015-06,420304.0,9203818.0,861508.0,97.2925925925926,25.97649424764085
45,2015-07,433510.0,9529552.0,943897.0,97.11245519713262,25.876865809991205
45,2015-08,428442.0,9391708.0,969635.0,95.9771505376344,25.949709147686445
45,2015-09,404366.0,8957924.0,1190128.0,93.60324074074074,25.67747389536534
45,2015-10,435394.0,9447984.0,851773.0,97.5344982078853,26.213700227829907
45,2015-11,422450.0,9544912.0,1106562.0,97.78935185185185,25.176098183688506
45,2015-12,425344.0,9661680.0,1336866.0,95.2831541218638,25.042212672468278
45,2016-01,429378.0,10177952.0,1253188.0,96.18682795698925,23.997413133801373
45,2016-02,388598.0,9061376.0,836344.0,93.0550766283525,24.394473385351922
45,2016-03,419074.0,9567976.0,1558462.0,93.87858422939068,24.91470090783394
45,2016-04,421512.0,9312920.0,1169524.0,97.57222222222222,25.74596109490901
45,2016-05,423824.0,9578992.0,836252.0,94.9426523297491,25.16811984670899
45,2016-06,327324.0,7643680.0,2198164.0,75.76944444444445,24.359052445942268
45,2016-07,361990.0,8170016.0,2082044.0,81.09094982078852,25.20337516270878
45,2016-08,334162.0,7692960.0,2489804.0,74.8570788530466,24.708627671706772
45,2016-09,280716.0,6537872.0,3096818.0,64.98055555555555,24.423943754175674
45,2016-10,398576.0,9251216.0,1273218.0,89.28673835125448,24.507406882151134
45,2016-11,416060.0,9490208.0,1166688.0,96.31018518518518,24.93820964373665
45,2016-12,408656.0,9413664.0,928412.0,91.54480286738351,24.69358951696881
45,2017-01,365144.0,9325280.0,946296.0,81.79749103942653,22.273441512390686
45,2017-02,298170.0,7709632.0,943568.0,73.95089285714286,21.99962786810058
45,2017-03,389026.0,9610192.0,581184.0,87.14740143369175,23.02669461061062
45,2017-04,342200.0,7647648.0,1582512.0,79.21296296296296,25.45289305504995
45,2017-05,335652.0,7480608.0,2972208.0,75.19086021505376,25.523332595425398
45,2017-06,342176.0,7695728.0,2395160.0,79.2074074074074,25.292099027754965
45,2017-07,365896.0,9238368.0,1406576.0,81.96594982078852,22.529286702297778
45,2017-08,355584.0,8995136.0,2077352.0,79.65591397849462,22.48637841606842
45,2017-09,366508.0,8795104.0,1684012.0,84.83981481481482,23.70432087367396
45,2017-10,312660.0,7285760.0,1916968.0,70.04032258064517,24.410827422259306
45,2017-11,366772.0,8363872.0,762876.0,84.90092592592593,24.944444311597945
45,2017-12,314892.0,7411936.0,559868.0,70.54032258064517,24.16656943610954
45,2018-01,292192.0,6761696.0,238976.0,65.45519713261648,24.580896469367055
45,2018-02,295476.0,6575104.0,406656.0,73.2827380952381,25.562576348602246
45,2018-03,333468.0,7521152.0,260152.0,74.70161290322581,25.220566477050323
45,2018-04,326020.0,7534560.0,159596.0,75.4675925925926,24.613387289149376
45,2018-05,364624.0,8953536.0,143120.0,81.6810035842294,23.165181368939972
45,2018-06,386900.0,9330112.0,520768.0,89.56018518518518,23.58831455256557
45,2018-07,374432.0,9233920.0,723196.0,83.87813620071685,23.06597876813603
45,2018-08,84372.0,2097728.0,192288.0,18.9005376344086,22.87885083290112
45,2018-09,183840.0,4096736.0,1737212.0,42.55555555555556,25.526253095146963
45,2018-10,342412.0,9685600.0,2058952.0,76.70519713261649,20.109787657278158
45,2018-11,416480.0,11211200.0,1593912.0,96.4074074074074,21.13134246705675
45,2018-12,396636.0,10743040.0,1855688.0,88.85215053763442,21.001483565173356
45,2019-01,406700.0,9664384.0,972316.0,91.10663082437276,23.937844012268826
45,2019-02,381680.0,10021152.0,1000384.0,94.6626984126984,21.665404004117157
45,2019-03,384380.0,10105664.0,1509476.0,86.10663082437277,21.636198934247833
45,2019-04,405720.0,9800768.0,1242176.0,93.91666666666667,23.547854617107554
45,2019-05,384060.0,9785280.0,1448760.0,86.03494623655914,22.325996803361782
45,2019-06,369936.0,9467648.0,1328816.0,85.63333333333333,22.226420754130277
45,2019-07,376396.0,9398912.0,1469664.0,84.31810035842294,22.7799336064997
45,2019-08,406252.0,10448768.0,1132208.0,91.00627240143369,22.116452325607508
45,2019-09,391840.0,9692256.0,832472.0,90.70370370370371,22.996880533627394
45,2019-10,370976.0,8181760.0,0.0,83.10394265232975,25.791946313099707
45,2019-11,371432.0,8798624.0,1527877.0,85.97962962962963,24.013175545024616
45,2019-12,385992.0,9097728.0,1794486.0,86.46774193548387,24.13406028406213
45,2020-01,391628.0,10120091.001,1921972.666,87.73028673835125,22.01275271582577
45,2020-02,381772.0,9667376.001,1356617.0,91.4204980842912,22.463659147101517
45,2020-03,340372.0,9359371.001,2581228.0,76.24820788530467,20.686746931246404
45,2020-04,300276.0,8131867.0,3646404.0,69.50833333333334,21.004647272268468
45,2020-05,354184.0,9775118.0,3073094.0,79.34229390681004,20.61066325064652
45,2020-06,289604.0,8115030.0,3625223.0,67.03796296296296,20.300160155497473
45,2020-07,364180.0,9997810.819,1552670.0,81.581541218638,20.720308383876144
45,2020-08,362312.0,9250895.997,1638006.0,81.16308243727599,22.278397977179925
45,2020-09,344400.0,8763411.984999998,1536994.0,79.72222222222223,22.35501427244608
45,2020-10,363860.0,9362317.794000002,1811934.0,81.50985663082437,22.107313725166485
45,2020-11,337084.0,8833396.015999999,2442822.0,78.02870370370371,21.706783550293096
45,2020-12,391152.0,9822624.002,3060788.0,87.6236559139785,22.651818491138044
45,2021-01,399252.0,10850535.998,2915686.0,89.43817204301075,20.930564724347363
45,2021-02,361756.0,9858791.997,2783622.0,89.72123015873017,20.87262530703064
45,2021-03,379612.0,9663344.005,2731644.0,85.03853046594982,22.345883497638486
45,2021-04,313644.0,7930711.998,3976420.0,72.60277777777779,22.49623514824299
45,2021-05,381352.0,9577608.001,2781384.0,85.42831541218638,22.649259534393565
45,2021-06,334592.0,8202752.0,3345872.0,77.45185185185186,23.202832740361607
45,2021-07,293204.0,7647424.0,3770720.0,65.68189964157706,21.8092011985561
45,2021-08,313292.0,8266288.0,3133168.0,70.18189964157706,21.558761643275272
45,2021-09,348856.0,8990220.082,2865840.0,80.7537037037037,22.07297702651873
45,2021-10,367228.0,5121636.039999998,1943488.0,82.26433691756272,40.78609368215345
45,2021-11,357980.0,9204512.023,925092.0,82.86574074074075,22.12294971833801
45,2021-12,297568.0,7820528.0,3151024.0,66.6594982078853,21.643883550232584
45,2022-01,280996.0,6534436.173000001,3014680.0,62.94713261648746,24.46116039724814
45,2022-02,328660.0,8292943.998,2390104.0,81.51289682539684,22.54359409377665
45,2022-03,360328.0,9236127.864,1454200.0,80.71863799283155,22.191829774492316
45,2022-04,337356.0,8425031.265,2348944.0,78.09166666666667,22.777284969517556
45,2022-05,352300.0,9034379.023999998,1131968.0,78.92025089605734,22.18193223916851
45,2022-06,301176.0,7322751.664,3938792.0,69.71666666666667,23.395433282578132
45,2022-07,334512.0,8651088.0,3735072.0,74.93548387096774,21.995103506056118
45,2022-08,65992.0,1081216.0,1350864.0,14.783154121863799,34.71873273548795
45,2022-09,0.0,32.0,22032.0,0.0,0.0
45,2022-10,0.0,0.0,0.0,0.0,0.0
45,2022-11,0.0,0.0,0.0,0.0,0.0
45,2022-12,16592.0,439872.0,1546304.0,3.7168458781362004,21.45642974926039
45,2023-01,332936.0,7793264.0,822584.0,74.58243727598565,24.301126545522735
45,2023-02,206644.0,5468672.0,1388728.0,51.25099206349206,21.494431432957274
45,2023-03,395388.0,9814336.0,736176.0,88.5725806451613,22.916463630346463
45,2023-04,388132.0,10380768.0,1427600.0,89.84537037037038,21.268408978346624
45,2023-05,415408.0,9131840.0,1714080.0,93.0573476702509,25.876265608391446
45,2023-06,377924.0,7640512.0,2249936.0,87.48240740740741,28.13630404175357
45,2023-07,377744.0,10443584.0,2360160.0,84.62007168458781,20.574678067095228
45,2023-08,379316.0,10424352.0,2465168.0,84.97222222222223,20.69841700152361
45,2023-09,347180.0,9617952.0,2408648.0,80.36574074074075,20.533223358430842
45,2023-10,333636.0,9531840.0,1917752.0,74.73924731182797,19.91045569375902
45,2023-11,344028.0,9269088.0,2124288.0,79.6361111111111,21.112605037302483
45,2023-12,355684.0,9673536.0,1479392.0,79.67831541218638,20.915300809686688
45,2024-01,372744.0,9929120.0,944248.0,83.5,21.354280339043136
45,2024-02,339728.0,9100608.0,1166072.0,81.35249042145594,21.23469230480718
45,2024-03,405932.0,10489312.0,1831184.0,90.93458781362007,22.0136127771456
45,2024-04,389152.0,8162688.0,1512488.0,90.08148148148149,27.11883993769372
45,2024-05,167356.0,3557248.0,819752.0,82.7675568743818,26.761606537788012
